Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,28.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,23.5
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,32.56
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,35.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,151.3
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,136.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,152.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,29.0
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,22.73
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,35.91
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,33.66
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,143.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,149.7
751004,Barnaby Avenue - Bartestree,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,144.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,29.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,20.88
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,37.48
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,31.73
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,149.7
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,157.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.62
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,29.2
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,28.45
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,39.51
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,43.86
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,171.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,163.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,184.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.42
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,87.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,87.6
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,85.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,29.2
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,18.73
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,38.02
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,43.71
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,239.8
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
751004,Barnaby Avenue - Bartestree,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,185.6
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.65
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.78
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,29.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,23.46
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,35.32
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,40.7
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,170.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,147.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,171.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.49
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,29.7
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,24.38
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,38.67
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,46.36
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,200.0
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,161.9
751004,Barnaby Avenue - Bartestree,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,196.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,75.0
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,30.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,24.54
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,36.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,47.05
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,204.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,152.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,198.7
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,30.3
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,26.16
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,43.57
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,39.56
