Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,187.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,111.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,181.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,168.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.24
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.59
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,86.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,112.0
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,86.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.75
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,84.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,30.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,38.3
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,49.87
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,38.23
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,271.7
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,163.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,207.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,162.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.06
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,79.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,78.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.03
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,77.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,31.0
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,31.86
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,54.26
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,41.62
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,228.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,133.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,223.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,175.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.88
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.28
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.93
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.7
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,31.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,35.88
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,48.06
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,35.24
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,163.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,149.3
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,198.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,149.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.79
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.57
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.42
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,31.8
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,33.93
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,47.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,29.93
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,179.5
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,197.0
751004,Barnaby Avenue - Bartestree,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,128.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.99
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.62
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,32.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,34.58
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,47.65
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,33.69
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,172.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,146.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,199.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.96
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,32.5
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,36.83
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,43.57
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,27.67
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,215.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,154.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,183.1
751004,Barnaby Avenue - Bartestree,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,33.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,29.13
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,39.89
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,31.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,165.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,123.3
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,165.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.04
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,33.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,20.82
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,35.66
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,34.31
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,116.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,148.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,145.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
