Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,33.9
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,28.76
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,35.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,33.14
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,145.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,146.1
751004,Barnaby Avenue - Bartestree,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,142.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.39
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.3
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,34.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,40.63
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,31.84
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,34.48
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,231.9
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,170.3
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,133.6
751004,Barnaby Avenue - Bartestree,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,146.9
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,34.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,32.9
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,39.17
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,34.35
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,160.1
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,142.1
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,165.7
751004,Barnaby Avenue - Bartestree,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,148.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.1
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.75
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,34.6
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,30.05
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,41.51
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,33.96
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,228.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,175.1
751004,Barnaby Avenue - Bartestree,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,146.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.64
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,84.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,84.1
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.44
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,82.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,34.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,25.61
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,44.53
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,37.05
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,251.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,188.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,157.5
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.99
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.54
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,108.6
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,108.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.11
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,106.1
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,35.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,23.17
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,52.84
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,35.74
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,315.5
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,220.6
751004,Barnaby Avenue - Bartestree,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,152.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.15
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.29
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,117.1
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,116.5
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,114.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,35.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,20.99
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,59.36
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,48.47
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,316.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,249.7
751004,Barnaby Avenue - Bartestree,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,205.9
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.51
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.18
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,88.1
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,87.7
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.75
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,86.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,35.4
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,20.59
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,53.25
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,41.71
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,225.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,89.2
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,222.8
751004,Barnaby Avenue - Bartestree,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,178.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,89.7
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.13
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,89.4
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,35.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,21.12
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,53.94
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,38.76
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,238.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,227.6
751004,Barnaby Avenue - Bartestree,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,165.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.18
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
