Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.48
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.29
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,97.4
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.6
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.83
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,97.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.8
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,94.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,34.7
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,25.97
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,62.29
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,43.14
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,255.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,262.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,185.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.03
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.26
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.85
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,100.7
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.4
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.14
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,100.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,98.0
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,33.8
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,25.25
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,62.34
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,41.41
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,265.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,261.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,176.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.37
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,95.7
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,95.4
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.39
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,93.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,94.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,33.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,25.53
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,57.32
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,50.45
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,258.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,240.4
751004,Barnaby Avenue - Bartestree,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,213.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.83
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.42
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.42
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,34.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,31.49
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,39.77
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,47.41
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,191.7
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,133.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,168.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,201.6
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.24
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.55
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,34.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,28.55
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,33.96
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,36.24
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,138.3
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
751004,Barnaby Avenue - Bartestree,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.34
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,34.1
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,20.82
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,38.23
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,33.22
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,147.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,161.0
751004,Barnaby Avenue - Bartestree,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,34.0
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,23.81
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,33.93
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,27.01
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,127.4
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,34.4
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,23.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,32.96
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,26.72
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,161.9
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,103.3
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,34.9
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
