Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,16.74
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,32.09
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,25.87
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,151.4
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,135.3
751004,Barnaby Avenue - Bartestree,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,111.4
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,35.1
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,14.04
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,34.25
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,28.87
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,200.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,142.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,34.5
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,12.29
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,27.95
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,25.9
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,176.3
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,117.1
751004,Barnaby Avenue - Bartestree,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,34.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,13.23
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,22.81
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,18.22
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,133.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,34.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,17.43
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,19.77
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,26.27
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,150.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,33.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,22.3
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,19.72
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,20.29
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,155.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,33.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,15.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,21.55
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,23.42
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,103.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
751004,Barnaby Avenue - Bartestree,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,100.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,33.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,13.94
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,31.79
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,26.57
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,116.9
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
751004,Barnaby Avenue - Bartestree,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,33.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,14.9
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,36.24
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,28.41
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,170.3
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,151.0
751004,Barnaby Avenue - Bartestree,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
