Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.62
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,33.7
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,17.24
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,32.85
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,21.99
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,144.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,138.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,33.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,12.79
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,28.41
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,21.19
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,152.5
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,119.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,33.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,15.76
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,26.46
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,26.91
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,126.4
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,111.1
751004,Barnaby Avenue - Bartestree,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,33.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,15.52
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,24.42
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,24.64
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,104.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
751004,Barnaby Avenue - Bartestree,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,33.0
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,17.94
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,24.97
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,22.93
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,123.1
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.46
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.35
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,32.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,15.32
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,23.59
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,36.01
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,141.7
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
751004,Barnaby Avenue - Bartestree,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,155.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,32.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,16.39
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,20.98
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,28.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,107.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,122.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.55
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,32.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,21.89
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,32.57
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,35.59
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,116.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,93.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,136.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,150.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,32.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,25.42
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,30.37
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,19.53
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,202.9
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,107.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
751004,Barnaby Avenue - Bartestree,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
