Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,32.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,22.24
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,34.08
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,18.78
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,169.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,143.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,31.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,19.91
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,31.48
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,20.12
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,155.8
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.94
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,31.5
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,20.13
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,33.62
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,17.92
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,159.4
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,142.2
751004,Barnaby Avenue - Bartestree,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.42
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,31.1
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,20.23
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,27.42
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,19.01
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,138.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
751004,Barnaby Avenue - Bartestree,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,30.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,23.36
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,27.63
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,16.08
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,168.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,116.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,30.1
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,19.25
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,29.28
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,20.09
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,104.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
751004,Barnaby Avenue - Bartestree,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,29.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,22.45
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,27.67
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,26.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,104.5
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,117.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,113.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,28.9
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,20.93
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,25.76
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,23.26
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,124.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,28.5
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
