Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,19.89
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,25.88
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,22.45
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,104.2
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,109.6
751004,Barnaby Avenue - Bartestree,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,16.78
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,33.06
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,20.93
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,138.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,15.87
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,26.6
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,20.46
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,159.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
751004,Barnaby Avenue - Bartestree,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.08
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,16.25
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,36.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,22.64
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,150.5
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.24
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,16.43
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,41.9
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,21.48
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,133.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,175.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.34
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,27.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,14.51
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,26.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,22.4
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,122.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
751004,Barnaby Avenue - Bartestree,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,15.71
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,26.56
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,24.74
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,132.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,112.7
751004,Barnaby Avenue - Bartestree,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,106.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,26.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,16.88
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,24.12
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,20.13
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,150.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.95
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,26.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,12.81
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,27.14
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,31.23
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,189.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
751004,Barnaby Avenue - Bartestree,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
