Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,17.15
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,32.76
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,23.43
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,170.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,139.0
751004,Barnaby Avenue - Bartestree,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,14.98
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,37.14
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,19.87
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,195.0
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,156.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,24.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,16.39
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,32.44
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,21.02
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,132.5
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.02
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,15.83
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,37.15
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,25.86
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,167.0
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,154.8
751004,Barnaby Avenue - Bartestree,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,15.72
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,35.43
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,19.26
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,146.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,150.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.77
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,23.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,15.51
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,35.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,14.21
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,201.9
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
751004,Barnaby Avenue - Bartestree,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,23.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,21.86
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,24.77
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,21.92
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,145.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,93.1
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,22.9
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,15.09
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,28.45
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,29.35
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,145.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,125.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,22.5
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,15.34
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,35.11
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,23.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,134.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,148.7
751004,Barnaby Avenue - Bartestree,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
