Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.14
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,22.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,15.17
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,37.5
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,28.17
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,187.3
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,158.0
751004,Barnaby Avenue - Bartestree,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,22.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,29.62
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,33.31
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,33.26
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,131.3
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,141.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,144.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,21.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,23.32
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,39.33
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,27.32
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,202.7
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,165.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,101.7
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,101.3
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,99.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,14.95
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,41.77
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,19.21
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,298.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,173.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.14
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,22.19
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,41.56
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,27.45
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,231.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,172.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.07
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,23.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,38.86
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,26.06
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,220.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,163.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,111.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.05
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,87.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,87.5
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,23.42
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,42.74
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,32.12
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,263.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,177.4
751004,Barnaby Avenue - Bartestree,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,137.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.23
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.86
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,22.55
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,38.11
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,30.77
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,217.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,158.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,131.1
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
