Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,22.92
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,33.83
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,26.06
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,189.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,142.7
751004,Barnaby Avenue - Bartestree,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,16.38
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,31.95
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,29.04
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,189.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,136.1
751004,Barnaby Avenue - Bartestree,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,20.32
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,34.68
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,31.67
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,192.0
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,147.1
751004,Barnaby Avenue - Bartestree,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,134.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.78
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,19.28
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,29.07
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,30.02
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,152.7
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,125.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,127.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,74.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,17.22
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,28.67
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,19.64
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,224.9
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,124.8
751004,Barnaby Avenue - Bartestree,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,20.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,27.27
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,28.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,22.12
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,159.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,114.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
751004,Barnaby Avenue - Bartestree,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,24.46
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,28.44
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,14.87
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,207.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,30.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,29.56
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,19.62
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,198.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,128.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,125.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,97.5
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,97.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.45
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,94.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,20.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,37.24
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,28.72
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,15.61
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,283.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,159.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,121.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
