Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,85.3
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,83.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,20.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,30.86
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,28.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,14.38
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,247.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,136.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,20.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,13.9
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,29.98
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,15.52
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,206.2
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,126.7
751004,Barnaby Avenue - Bartestree,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,14.59
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,23.31
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,15.97
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,141.9
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,98.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,12.16
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,26.78
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,25.64
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,155.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,11.42
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,24.94
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,15.33
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,156.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,104.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,9.55
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,18.69
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,15.45
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,114.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,10.65
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,16.31
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,16.32
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,16.16
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,15.31
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,85.7
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,9.1
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,16.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,15.82
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,80.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
