Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,16.77
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,13.41
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,84.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,9.22
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,16.98
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,16.21
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,77.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,11.97
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,17.29
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,11.71
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,96.0
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,12.56
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,15.75
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,13.27
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,21.6
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,10.96
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,15.09
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,13.93
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,21.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,8.58
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,17.15
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,15.46
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,94.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,21.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,8.44
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,19.21
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,16.89
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,99.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,21.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,9.09
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,19.99
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,16.89
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,85.4
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
