Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,22.2
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,10.63
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,15.8
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,11.65
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,74.3
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,22.5
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,10.34
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,15.48
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,11.83
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,22.5
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,12.27
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,15.92
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,12.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,22.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,14.98
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,16.06
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,14.83
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,22.5
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,19.08
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,17.09
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,15.55
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,102.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,22.9
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,16.72
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,16.76
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,16.54
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,82.7
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,14.74
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,19.25
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,17.49
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,13.79
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,17.44
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,19.76
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,86.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,23.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,17.2
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,16.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,17.96
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
