Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,19.68
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,16.42
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,19.05
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,104.1
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,19.32
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,18.73
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,19.74
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,102.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,23.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,17.31
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,17.89
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,19.25
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,13.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,18.73
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,17.01
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,24.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,13.1
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,18.35
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,14.78
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,75.0
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,14.09
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,18.79
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,12.97
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
751004,Barnaby Avenue - Bartestree,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
